ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
479,2011-11-26,543.8133333333334,11402.083333333334,0.0,77.68761904761905,27.1300552774225,52.474999999999994
479,2011-11-27,546.72,11422.916666666666,0.0,78.10285714285715,27.225319861389753,57.335
479,2011-11-28,597.6533333333333,11989.583333333334,0.0,85.37904761904763,28.35504189979728,50.58695652173912
479,2011-11-29,635.9733333333334,12962.5,0.0,90.85333333333334,27.908415129111752,56.120000000000005
479,2011-11-30,636.2933333333334,12850.0,0.0,90.89904761904762,28.166915002161698,42.949999999999996
479,2011-12-01,652.0,13143.75,0.0,93.14285714285714,28.217162783325406,35.037499999999994
479,2011-12-02,646.8533333333334,13041.666666666666,0.0,92.40761904761905,28.21355177848775,34.4375
479,2011-12-03,571.5466666666667,12295.833333333334,0.0,81.64952380952381,26.44105419631763,35.0675
479,2011-12-04,558.8000000000001,12025.0,0.0,79.82857142857144,26.43360221760222,47.81749999999999
479,2011-12-05,585.1999999999999,11697.916666666666,0.0,83.6,28.45645734639358,50.32250000000001
479,2011-12-06,627.0133333333333,13187.5,0.0,89.57333333333332,27.045769436545548,41.975000000000016
479,2011-12-07,645.7866666666666,12937.5,0.0,92.25523809523808,28.393815050993016,37.309999999999995
479,2011-12-08,639.04,12731.25,0.0,91.29142857142857,28.552361577483225,35.675000000000004
479,2011-12-09,607.5466666666667,12810.416666666666,0.0,86.79238095238095,26.977482821054917,37.92499999999999
479,2011-12-10,583.2533333333333,12618.75,0.0,83.32190476190476,26.292139695118593,30.545
479,2011-12-11,569.6266666666667,12402.083333333334,0.0,81.3752380952381,26.126468178509434,30.9725
479,2011-12-12,644.24,13354.166666666666,0.0,92.03428571428572,27.442010858034322,33.0425
479,2011-12-13,576.1333333333333,11962.5,0.0,82.30476190476192,27.395932659932658,32.367500000000014
479,2011-12-14,657.7066666666666,13685.416666666666,0.0,93.95809523809523,27.337529040442483,41.21130434782608
479,2011-12-15,651.6533333333333,13235.416666666666,0.0,93.09333333333333,28.00683553176977,50.48750000000001
479,2011-12-16,630.9333333333333,12693.75,0.0,90.13333333333333,28.2734346517862,39.8
479,2011-12-17,567.6266666666667,11410.416666666666,0.0,81.08952380952381,28.297386355060556,26.2925
479,2011-12-18,580.4533333333333,11856.25,0.0,82.92190476190476,27.84870464476073,19.497500000000002
479,2011-12-19,630.5866666666667,12404.166666666666,0.0,90.08380952380952,28.91759883551674,40.49000000000001
479,2011-12-20,630.0,13097.916666666666,0.0,90.0,27.36045808811834,32.292500000000004
479,2011-12-21,654.5866666666667,13447.916666666666,0.0,93.51238095238095,27.688356849987088,44.525
479,2011-12-22,661.4933333333333,13581.25,0.0,94.49904761904762,27.705804530347187,44.76500000000001
479,2011-12-23,633.5466666666667,13143.75,0.0,90.50666666666667,27.418542061605116,33.68
479,2011-12-24,598.24,12914.583333333334,0.0,85.46285714285715,26.349967672205192,21.927500000000006
479,2011-12-25,569.92,12339.583333333334,0.0,81.41714285714285,26.272320918453484,35.77250000000001
479,2011-12-26,588.0266666666666,12389.583333333334,0.0,84.00380952380952,26.997612420828425,34.715
479,2011-12-27,591.84,12006.25,0.0,84.54857142857144,28.040255700156163,36.65
479,2011-12-28,644.2666666666667,13295.833333333334,0.0,92.03809523809524,27.563549148647237,29.555000000000007
479,2011-12-29,674.8266666666667,13825.0,0.0,96.40380952380953,27.76592421137231,22.1975
479,2011-12-30,660.9066666666666,13562.5,0.0,94.4152380952381,27.719501730670764,31.557499999999987
479,2011-12-31,585.8933333333333,12552.083333333334,0.0,83.69904761904762,26.55142169847856,39.71
479,2012-01-01,553.36,11968.75,0.0,79.05142857142857,26.299288842471707,44.3825
479,2012-01-02,579.12,12160.416666666666,0.0,82.73142857142857,27.089759259893782,33.13249999999999
479,2012-01-03,643.92,12997.916666666666,0.0,91.98857142857143,28.180143740984132,13.984999999999998
479,2012-01-04,670.08,13437.5,0.0,95.72571428571428,28.365681116279067,18.9425
479,2012-01-05,663.4666666666667,13331.25,0.0,94.78095238095239,28.309570036984944,31.017500000000002
479,2012-01-06,667.1733333333333,13429.166666666666,0.0,95.3104761904762,28.26016241596856,40.06999999999999
479,2012-01-07,587.8666666666667,12281.25,0.0,83.98095238095237,27.22834854396381,42.76999999999999
479,2012-01-08,571.3333333333334,12172.916666666666,0.0,81.61904761904762,26.69807518968566,31.647500000000004
479,2012-01-09,653.5466666666667,13150.0,0.0,93.36380952380952,28.27065618926912,34.82749999999999
479,2012-01-10,675.5733333333334,13433.333333333334,0.0,96.5104761904762,28.607094127377998,39.807500000000005
479,2012-01-11,691.84,13731.25,0.0,98.83428571428571,28.660293369746626,37.91
479,2012-01-12,689.2800000000001,13677.083333333334,0.0,98.46857142857144,28.66732843869002,38.832499999999996
479,2012-01-13,690.8533333333334,13647.916666666666,0.0,98.69333333333333,28.7941679336488,33.536
479,2012-01-14,624.32,12775.0,0.0,89.18857142857142,27.799141030658838,17.10695652173913
479,2012-01-15,615.7866666666666,12689.583333333334,0.0,87.9695238095238,27.603741826738897,4.9624999999999995
479,2012-01-16,629.6,12835.416666666666,0.0,89.94285714285714,27.902285992533677,18.709999999999997
479,2012-01-17,681.52,13568.75,0.0,97.36,28.570892184861048,40.14499999999999
479,2012-01-18,683.0933333333334,13431.25,0.0,97.58476190476192,28.9300145390621,25.95500000000001
479,2012-01-19,667.3866666666667,13216.666666666666,0.0,95.34095238095239,28.72371618327028,22.385
479,2012-01-20,620.4533333333333,12437.5,0.0,88.63619047619046,28.376646253489668,19.827499999999997
479,2012-01-21,636.96,13037.5,0.0,90.99428571428572,27.790916970278047,18.077391304347827
479,2012-01-22,601.3333333333334,12516.666666666666,0.0,85.90476190476191,27.328237905015534,19.025
479,2012-01-23,521.7866666666666,10720.833333333334,0.0,74.54095238095238,27.685315092628578,43.6475
479,2012-01-24,629.04,12652.083333333334,0.0,89.86285714285714,28.28142295405895,38.157499999999985
479,2012-01-25,682.6133333333333,13527.083333333334,0.0,97.51619047619047,28.704873638277117,33.1775
479,2012-01-26,589.3066666666667,11456.25,0.0,84.18666666666667,29.260645984118327,32.6
479,2012-01-27,414.29333333333335,8333.333333333334,0.0,59.184761904761906,28.279662933333338,38.11249999999999
479,2012-01-28,604.64,12577.083333333334,0.0,86.37714285714286,27.3465140964055,37.8725
479,2012-01-29,581.7333333333333,12258.333333333334,0.0,83.1047619047619,26.994641287106276,34.15250000000001
479,2012-01-30,651.12,13033.333333333334,0.0,93.01714285714286,28.417807672634265,29.026086956521734
479,2012-01-31,664.7733333333333,13516.666666666666,0.0,94.96761904761904,27.97621931771475,42.0425
479,2012-02-01,667.12,13510.416666666666,0.0,95.30285714285714,28.087963731688507,48.597500000000004
479,2012-02-02,666.4533333333333,13381.25,0.0,95.20761904761905,28.330751694431466,32.9975
479,2012-02-03,645.2533333333333,13091.666666666666,0.0,92.17904761904762,28.036277869722042,31.625
479,2012-02-04,600.9066666666666,12583.333333333334,0.0,85.84380952380953,27.164164944812363,33.635
479,2012-02-05,597.0133333333333,12408.333333333334,0.0,85.28761904761905,27.368791224535478,28.264999999999997
479,2012-02-06,583.36,11741.666666666666,0.0,83.33714285714285,28.261287154009935,40.63249999999999
479,2012-02-07,664.08,13425.0,0.0,94.86857142857143,28.137865176908754,33.8825
479,2012-02-08,674.64,13425.0,0.0,96.37714285714286,28.58530502793296,27.132499999999993
479,2012-02-09,668.88,13306.25,0.0,95.55428571428571,28.594174917801784,32.5475
479,2012-02-10,674.7733333333333,13335.416666666666,0.0,96.39619047619047,28.783019986460445,30.297500000000003
479,2012-02-11,560.9333333333333,10852.083333333334,0.0,80.13333333333334,29.40242605746464,24.132500000000007
479,2012-02-12,0.0,0.0,0.0,0.0,0.0,16.287499999999998
479,2012-02-13,0.0,0.0,0.0,0.0,0.0,31.385000000000005
479,2012-02-14,0.0,0.0,0.0,0.0,0.0,34.09250000000001
479,2012-02-15,0.0,0.0,0.0,0.0,0.0,36.38
479,2012-02-16,0.0,0.0,0.0,0.0,0.0,35.26999999999999
479,2012-02-17,462.08,8862.5,0.0,66.01142857142858,29.658280018805826,37.895
479,2012-02-18,633.4133333333333,12454.166666666666,0.0,90.48761904761905,28.93060831939333,31.93249999999999
479,2012-02-19,626.4266666666666,12595.833333333334,0.0,89.4895238095238,28.289701797331567,30.290000000000003
479,2012-02-20,659.2266666666667,13014.583333333334,0.0,94.1752380952381,28.81307012432634,28.092500000000005
479,2012-02-21,682.1866666666666,13445.833333333334,0.0,97.4552380952381,28.86028005371346,32.300000000000004
479,2012-02-22,675.7333333333333,13395.833333333334,0.0,96.53333333333333,28.69397034733022,42.35
479,2012-02-23,681.04,13506.25,0.0,97.29142857142857,28.682887798858548,36.215
479,2012-02-24,676.72,13368.75,0.0,96.67428571428573,28.794082717780896,35.787499999999994
479,2012-02-25,628.7466666666667,12802.083333333334,0.0,89.82095238095238,27.937020320043395,31.116363636363644
479,2012-02-26,578.4533333333333,12337.5,0.0,82.63619047619048,26.67019556456152,25.115000000000006
479,2012-02-27,606.7466666666667,12452.083333333334,0.0,86.67809523809524,27.717267837822764,35.217499999999994
479,2012-02-28,639.7066666666666,13179.166666666666,0.0,91.38666666666666,27.610734787648855,32.285
479,2012-02-29,625.1733333333333,12852.083333333334,0.0,89.31047619047618,27.67017781380018,31.303478260869575
479,2012-03-01,662.1333333333333,13331.25,0.0,94.5904761904762,28.25267781424181,34.805
479,2012-03-02,683.0933333333334,13560.416666666666,0.0,97.58476190476192,28.654448261381678,39.74
479,2012-03-03,626.9866666666667,12743.75,0.0,89.56952380952382,27.986339621818974,44.517500000000005
479,2012-03-04,601.76,12250.0,0.0,85.96571428571428,27.942950748299317,31.256521739130427
479,2012-03-05,617.04,12158.333333333334,0.0,88.14857142857142,28.868506100068537,18.859999999999996
479,2012-03-06,683.2533333333334,13664.583333333334,0.0,97.60761904761905,28.442672683844084,30.004999999999995
479,2012-03-07,687.6266666666667,13797.916666666666,0.0,98.23238095238096,28.3481179324576,53.18
479,2012-03-08,684.0,13783.333333333334,0.0,97.71428571428571,28.22844014510278,53.442499999999995
479,2012-03-09,664.32,13164.583333333334,0.0,94.90285714285714,28.704847729071055,31.992500000000007
479,2012-03-10,586.0,12035.416666666666,0.0,83.71428571428572,27.69628526917085,26.645
479,2012-03-11,589.8666666666667,11995.833333333334,0.0,84.26666666666667,27.97103068194975,44.54749999999999
479,2012-03-12,649.2266666666667,12933.333333333334,0.0,92.74666666666667,28.554260481099657,51.659130434782604
479,2012-03-13,648.16,12612.5,0.0,92.59428571428572,29.23250849025438,61.055
479,2012-03-14,649.8666666666667,12510.416666666666,0.0,92.83809523809524,29.54864190951984,48.47749999999999
479,2012-03-15,660.2133333333334,12854.166666666666,0.0,94.31619047619047,29.21631256618044,48.2075
479,2012-03-16,667.4933333333333,13050.0,0.0,95.35619047619048,29.095207492550017,50.7425
479,2012-03-17,553.92,11577.083333333334,0.0,79.13142857142857,27.216540723411914,54.44
479,2012-03-18,518.3466666666667,11122.916666666666,0.0,74.0495238095238,26.508592220765433,61.29500000000001
479,2012-03-19,545.0666666666667,11083.333333333334,0.0,77.86666666666667,27.97462456140351,63.20749999999999
479,2012-03-20,638.5600000000001,13339.583333333334,0.0,91.22285714285715,27.229802030298295,64.0925
479,2012-03-21,634.08,13250.0,0.0,90.58285714285714,27.221572830188677,65.24749999999999
479,2012-03-22,648.6933333333333,13510.416666666666,0.0,92.6704761904762,27.312139974299665,65.33
479,2012-03-23,643.8933333333333,13214.583333333334,0.0,91.9847619047619,27.716953449997373,61.82000000000002
479,2012-03-24,578.2933333333334,11981.25,0.0,82.61333333333334,27.455609760621343,53.0825
479,2012-03-25,464.93333333333334,9635.416666666666,0.0,66.41904761904762,27.447653477477473,47.675000000000004
479,2012-03-26,0.0,0.0,0.0,0.0,0.0,36.3125
479,2012-03-27,0.0,0.0,0.0,0.0,0.0,33.282500000000006
479,2012-03-28,0.0,0.0,0.0,0.0,0.0,49.4075
479,2012-03-29,0.0,0.0,0.0,0.0,0.0,39.274999999999984
479,2012-03-30,0.0,0.0,0.0,0.0,0.0,38.96750000000001
479,2012-03-31,0.0,0.0,0.0,0.0,0.0,40.205000000000005
479,2012-04-01,0.0,0.0,0.0,0.0,0.0,39.365
479,2012-04-02,0.0,0.0,0.0,0.0,0.0,41.5325
479,2012-04-03,0.0,0.0,0.0,0.0,0.0,41.45000000000001
479,2012-04-04,0.0,0.0,0.0,0.0,0.0,44.55500000000001
479,2012-04-05,0.0,0.0,0.0,0.0,0.0,37.96250000000001
479,2012-04-06,0.0,0.0,0.0,0.0,0.0,38.63
479,2012-04-07,0.0,0.0,0.0,0.0,0.0,42.8375
479,2012-04-08,0.0,0.0,0.0,0.0,0.0,47.15749999999999
479,2012-04-09,0.0,0.0,0.0,0.0,0.0,46.46000000000001
479,2012-04-10,0.0,0.0,0.0,0.0,0.0,44.044999999999995
479,2012-04-11,0.0,0.0,0.0,0.0,0.0,41.487500000000004
479,2012-04-12,0.0,0.0,0.0,0.0,0.0,45.747499999999995
479,2012-04-13,0.0,0.0,0.0,0.0,0.0,46.879999999999995
479,2012-04-14,0.0,0.0,0.0,0.0,0.0,53.20250000000001
479,2012-04-15,0.0,0.0,0.0,0.0,0.0,60.335
479,2012-04-16,0.0,0.0,0.0,0.0,0.0,72.3725
479,2012-04-17,0.0,0.0,0.0,0.0,0.0,50.885
479,2012-04-18,0.0,0.0,0.0,0.0,0.0,42.9725
479,2012-04-19,0.0,0.0,0.0,0.0,0.0,55.86500000000001
479,2012-04-20,0.0,0.0,0.0,0.0,0.0,66.8675
479,2012-04-21,0.0,0.0,0.0,0.0,0.0,48.987500000000004
479,2012-04-22,0.0,0.0,0.0,0.0,0.0,41.70500000000001
479,2012-04-23,0.0,0.0,0.0,0.0,0.0,38.92250000000001
479,2012-04-24,0.0,0.0,0.0,0.0,0.0,41.8025
479,2012-04-25,0.0,0.0,0.0,0.0,0.0,42.275000000000006
479,2012-04-26,0.0,0.0,0.0,0.0,0.0,45.462499999999984
479,2012-04-27,0.0,0.0,0.0,0.0,0.0,38.389999999999986
479,2012-04-28,0.0,0.0,0.0,0.0,0.0,38.53999999999999
479,2012-04-29,0.0,0.0,0.0,0.0,0.0,42.50000000000001
479,2012-04-30,0.0,0.0,0.0,0.0,0.0,48.28249999999999
479,2012-05-01,680.2133333333334,13581.25,0.0,97.17333333333333,28.48986785294268,52.887499999999996
479,2012-05-02,645.9466666666666,12652.083333333334,0.0,92.27809523809523,29.041540896865907,59.975
479,2012-05-03,346.8533333333333,6587.5,0.0,49.55047619047619,29.95092793590554,64.10000000000001
479,2012-05-04,495.8933333333334,10158.333333333334,0.0,70.84190476190476,27.768399453103637,65.99750000000002
479,2012-05-05,609.76,13337.5,0.0,87.10857142857142,26.005759200249923,57.79999999999999
479,2012-05-06,595.4133333333333,12841.666666666666,0.0,85.05904761904762,26.374376465498596,56.337500000000006
479,2012-05-07,651.92,13550.0,0.0,93.13142857142857,27.367810086100857,58.820000000000014
479,2012-05-08,681.0933333333334,13993.75,0.0,97.29904761904761,27.685830539427318,58.43
479,2012-05-09,642.9866666666667,13700.0,0.0,91.85523809523811,26.697244444444447,60.665
479,2012-05-10,653.7066666666666,13570.833333333334,0.0,93.38666666666666,27.400685948214097,49.55000000000001
479,2012-05-11,665.4933333333333,13445.833333333334,0.0,95.0704761904762,28.154059456667696,54.627500000000005
479,2012-05-12,615.4666666666667,12791.666666666666,0.0,87.92380952380952,27.36922128121607,64.835
479,2012-05-13,606.6666666666666,12975.0,0.0,86.66666666666667,26.596703061442945,65.35249999999998
479,2012-05-14,673.84,13591.666666666666,0.0,96.26285714285714,28.201298835070503,64.92500000000001
479,2012-05-15,692.2133333333333,13910.416666666666,0.0,98.88761904761904,28.30641433777644,65.00750000000001
479,2012-05-16,681.0666666666667,13900.0,0.0,97.2952380952381,27.871469224620306,61.3175
479,2012-05-17,686.48,13754.166666666666,0.0,98.06857142857143,28.39086628294456,52.595000000000006
479,2012-05-18,660.2666666666667,13337.5,0.0,94.32380952380952,28.15982672081641,57.61250000000001
479,2012-05-19,607.92,12852.083333333334,0.0,86.84571428571428,26.906545112660073,66.7925
479,2012-05-20,589.3866666666667,13139.583333333334,0.0,84.19809523809523,25.515480492574387,72.59
479,2012-05-21,664.7466666666667,13977.083333333334,0.0,94.96380952380953,27.05357428330104,69.89
479,2012-05-22,664.2133333333334,14470.833333333334,0.0,94.88761904761905,26.109531893655824,68.585
479,2012-05-23,675.8666666666667,14302.083333333334,0.0,96.55238095238094,26.881082981306136,69.38
479,2012-05-24,678.6666666666666,14287.5,0.0,96.95238095238096,27.019998055798577,71.825
479,2012-05-25,472.1333333333334,10491.666666666666,0.0,67.44761904761906,25.59795181360868,76.745
479,2012-05-26,347.41333333333336,6941.666666666667,0.0,49.630476190476195,28.46870844337735,73.835
479,2012-05-27,347.2,6958.333333333333,0.0,49.599999999999994,28.383080239520954,70.82000000000001
479,2012-05-28,347.4666666666667,7118.75,0.0,49.63809523809524,27.764793288459664,75.7625
479,2012-05-29,328.50666666666666,6960.416666666667,0.0,46.92952380952381,26.846890232465327,77.78749999999998
479,2012-05-30,485.78666666666663,10441.666666666666,0.0,69.39809523809524,26.464323915935083,68.74249999999999
479,2012-05-31,647.0666666666667,13864.583333333334,0.0,92.43809523809524,26.54772091159529,60.85249999999999
479,2012-06-01,653.92,13968.75,0.0,93.41714285714285,26.628831737509316,57.98750000000001
479,2012-06-02,609.9733333333334,13306.25,0.0,87.13904761904763,26.07595411512969,61.15250000000001
479,2012-06-03,630.6933333333333,13435.416666666666,0.0,90.09904761904761,26.702513216519357,59.99000000000001
479,2012-06-04,670.72,14058.333333333334,0.0,95.81714285714285,27.138913574392415,56.2175
479,2012-06-05,465.35999999999996,9479.166666666666,0.0,66.47999999999999,27.925691076923076,58.505
479,2012-06-06,468.4266666666667,9550.0,0.0,66.91809523809523,27.901225363583475,60.71
479,2012-06-07,544.2666666666667,11579.166666666666,0.0,77.75238095238095,26.73741825596737,63.589999999999996
479,2012-06-08,0.0,0.0,0.0,0.0,0.0,68.675
479,2012-06-09,0.0,0.0,0.0,0.0,0.0,64.835
479,2012-06-10,0.0,0.0,0.0,0.0,0.0,73.68500000000002
479,2012-06-11,0.0,0.0,0.0,0.0,0.0,78.05749999999999
479,2012-06-12,0.0,0.0,0.0,0.0,0.0,69.875
479,2012-06-13,0.0,0.0,0.0,0.0,0.0,61.955000000000005
479,2012-06-14,0.0,0.0,0.0,0.0,0.0,64.43749999999999
479,2012-06-15,0.0,0.0,0.0,0.0,0.0,69.08
479,2012-06-16,0.0,0.0,0.0,0.0,0.0,72.83749999999999
479,2012-06-17,0.0,0.0,0.0,0.0,0.0,74.675
479,2012-06-18,0.0,0.0,0.0,0.0,0.0,70.09250000000002
479,2012-06-19,0.0,0.0,0.0,0.0,0.0,75.6725
479,2012-06-20,0.0,0.0,0.0,0.0,0.0,82.85391304347827
479,2012-06-21,0.0,0.0,0.0,0.0,0.0,83.6913043478261
479,2012-06-22,0.0,0.0,0.0,0.0,0.0,74.4275
479,2012-06-23,0.0,0.0,0.0,0.0,0.0,70.52000000000001
479,2012-06-24,0.0,0.0,0.0,0.0,0.0,69.545
479,2012-06-25,0.0,0.0,0.0,0.0,0.0,63.7775
479,2012-06-26,0.0,0.0,0.0,0.0,0.0,65.3
479,2012-06-27,0.0,0.0,0.0,0.0,0.0,69.2975
479,2012-06-28,0.0,0.0,0.0,0.0,0.0,75.635
479,2012-06-29,0.0,0.0,0.0,0.0,0.0,79.61749999999998
479,2012-06-30,0.0,0.0,0.0,0.0,0.0,79.91749999999999
479,2012-07-01,562.6933333333333,13577.083333333334,0.0,80.3847619047619,23.57492523144596,76.9925
479,2012-07-02,645.4933333333333,14089.583333333334,0.0,92.21333333333334,26.060254285573464,75.29
479,2012-07-03,604.9333333333333,13743.75,0.0,86.41904761904762,25.03728927290182,76.28
479,2012-07-04,602.4533333333333,14047.916666666666,0.0,86.0647619047619,24.394758732512727,82.21999999999998
479,2012-07-05,636.9866666666667,14056.25,0.0,90.99809523809525,25.777803389160614,74.63749999999999
479,2012-07-06,626.96,14039.583333333334,0.0,89.5657142857143,25.40216032052233,77.915
479,2012-07-07,630.5066666666667,13462.5,0.0,90.07238095238095,26.640906881254512,74.83999999999999
479,2012-07-08,624.3733333333333,14293.75,0.0,89.19619047619048,24.84752877617451,73.8275
479,2012-07-09,569.1999999999999,12697.916666666666,0.0,81.3142857142857,25.498665791632487,71.5475
479,2012-07-10,559.1466666666666,13410.416666666666,0.0,79.87809523809524,23.717477996996532,71.51
479,2012-07-11,612.8266666666667,13758.333333333334,0.0,87.54666666666667,25.337097678174842,73.55749999999998
479,2012-07-12,670.9866666666667,14854.166666666666,0.0,95.8552380952381,25.695119139784943,77.2025
479,2012-07-13,666.08,14639.583333333334,0.0,95.15428571428572,25.881099074996445,79.4225
479,2012-07-14,632.5600000000001,14283.333333333334,0.0,90.36571428571429,25.191683547257878,82.33999999999999
479,2012-07-15,603.28,13929.166666666666,0.0,86.18285714285715,24.636489859407718,77.16499999999999
479,2012-07-16,652.1333333333333,14347.916666666666,0.0,93.16190476190476,25.854288562993077,78.8375
479,2012-07-17,624.16,14212.5,0.0,89.16571428571429,24.981038756962768,88.1975
479,2012-07-18,650.08,14606.25,0.0,92.86857142857143,25.31705080587648,78.25250000000001
479,2012-07-19,666.2133333333334,14625.0,0.0,95.17333333333335,25.91209238366572,71.41250000000001
479,2012-07-20,653.12,14416.666666666666,0.0,93.30285714285715,25.769925549132942,70.7
479,2012-07-21,611.2533333333333,13929.166666666666,0.0,87.32190476190476,24.96210142586499,73.81250000000001
479,2012-07-22,606.16,13956.25,0.0,86.59428571428572,24.706064546947307,79.05499999999999
479,2012-07-23,626.7733333333333,14100.0,0.0,89.53904761904762,25.285784712371946,83.95250000000003
479,2012-07-24,646.32,14083.333333333334,0.0,92.33142857142857,26.10520899408284,75.90499999999999
479,2012-07-25,683.7066666666666,14464.583333333334,0.0,97.67238095238095,26.887407211099905,71.585
479,2012-07-26,683.4133333333333,14389.583333333334,0.0,97.63047619047617,27.015951430915493,76.00249999999998
479,2012-07-27,678.3733333333333,14375.0,0.0,96.91047619047617,26.84392100483091,74.96
479,2012-07-28,464.1333333333334,10185.416666666666,0.0,66.3047619047619,25.920835617372333,70.5425
479,2012-07-29,168.79999999999998,3620.8333333333335,0.0,24.114285714285714,26.518499424626,74.6975
479,2012-07-30,185.36,3816.6666666666665,0.0,26.480000000000004,27.625924890829694,74.795
479,2012-07-31,428.08,9035.416666666666,0.0,61.15428571428572,26.950187502882173,77.87750000000001
479,2012-08-01,465.1466666666667,10058.333333333334,0.0,66.44952380952381,26.305643302954984,73.61
479,2012-08-02,591.1466666666666,12666.666666666666,0.0,84.44952380952381,26.547152280701752,77.21749999999999
479,2012-08-03,517.3066666666667,11270.833333333334,0.0,73.90095238095239,26.108209291435614,80.465
479,2012-08-04,0.0,0.0,0.0,0.0,0.0,84.0425
479,2012-08-05,0.0,0.0,0.0,0.0,0.0,80.705
479,2012-08-06,0.0,0.0,0.0,0.0,0.0,70.9025
479,2012-08-07,0.0,0.0,0.0,0.0,0.0,72.40999999999998
479,2012-08-08,0.0,0.0,0.0,0.0,0.0,76.05499999999999
479,2012-08-09,0.0,0.0,0.0,0.0,0.0,76.08500000000001
479,2012-08-10,0.0,0.0,0.0,0.0,0.0,71.38250000000001
479,2012-08-11,0.0,0.0,0.0,0.0,0.0,75.45500000000001
479,2012-08-12,0.0,0.0,0.0,0.0,0.0,70.80500000000002
479,2012-08-13,0.0,0.0,0.0,0.0,0.0,72.365
479,2012-08-14,0.0,0.0,0.0,0.0,0.0,70.985
479,2012-08-15,0.0,0.0,0.0,0.0,0.0,71.39
479,2012-08-16,0.0,0.0,0.0,0.0,0.0,71.71249999999999
479,2012-08-17,0.0,0.0,0.0,0.0,0.0,72.065
479,2012-08-18,0.0,0.0,0.0,0.0,0.0,65.24
479,2012-08-19,0.0,0.0,0.0,0.0,0.0,63.574999999999996
479,2012-08-20,0.0,0.0,0.0,0.0,0.0,65.465
479,2012-08-21,0.0,0.0,0.0,0.0,0.0,66.58999999999999
479,2012-08-22,0.0,0.0,0.0,0.0,0.0,68.6075
479,2012-08-23,0.0,0.0,0.0,0.0,0.0,71.495
479,2012-08-24,0.0,0.0,0.0,0.0,0.0,73.445
479,2012-08-25,0.0,0.0,0.0,0.0,0.0,75.4475
479,2012-08-26,0.0,0.0,0.0,0.0,0.0,77.6675
479,2012-08-27,0.0,0.0,0.0,0.0,0.0,75.21499999999999
479,2012-08-28,0.0,0.0,0.0,0.0,0.0,72.6275
479,2012-08-29,0.0,0.0,0.0,0.0,0.0,63.657500000000006
479,2012-08-30,0.0,0.0,0.0,0.0,0.0,67.8725
479,2012-08-31,0.0,0.0,0.0,0.0,0.0,79.00999999999999
479,2012-09-01,0.0,0.0,0.0,0.0,0.0,73.91000000000001
479,2012-09-02,0.0,0.0,0.0,0.0,0.0,70.0775
479,2012-09-03,0.0,0.0,0.0,0.0,0.0,70.0175
479,2012-09-04,0.0,0.0,0.0,0.0,0.0,74.63000000000001
479,2012-09-05,0.0,0.0,0.0,0.0,0.0,72.31249999999999
479,2012-09-06,249.12,5558.333333333333,0.0,35.58857142857143,25.494649475262364,73.71499999999999
479,2012-09-07,536.3733333333333,11733.333333333334,0.0,76.6247619047619,26.003440151515143,74.08250000000001
479,2012-09-08,367.94666666666666,8033.333333333333,0.0,52.563809523809525,26.053982849239276,70.24249999999999
479,2012-09-09,347.6266666666667,6970.833333333333,0.0,49.66095238095238,28.36700091651723,61.865
479,2012-09-10,434.72,8897.916666666666,0.0,62.10285714285715,27.791137625848744,57.75499999999999
479,2012-09-11,509.8666666666666,10814.583333333334,0.0,72.83809523809524,26.81833840621588,60.0725
479,2012-09-12,578.5866666666667,12770.833333333334,0.0,82.65523809523809,25.771175116911365,66.5825
479,2012-09-13,635.7066666666666,13462.5,0.0,90.81523809523809,26.86062337769524,70.77500000000002
479,2012-09-14,636.8266666666667,13316.666666666666,0.0,90.9752380952381,27.202620942845222,69.22999999999999
479,2012-09-15,591.8933333333333,12900.0,0.0,84.55619047619048,26.099895951765724,60.237500000000004
479,2012-09-16,586.32,13106.25,0.0,83.76,25.44727591797806,59.105
479,2012-09-17,640.88,13427.083333333334,0.0,91.55428571428573,27.15064006206362,64.7
479,2012-09-18,650.9066666666666,13952.083333333334,0.0,92.98666666666668,26.537786511373252,65.81
479,2012-09-19,581.6,12185.416666666666,0.0,83.08571428571429,27.149951102752606,53.61500000000001
479,2012-09-20,529.28,11195.833333333334,0.0,75.61142857142856,26.891442352065496,57.9275
479,2012-09-21,552.3466666666667,11891.666666666666,0.0,78.90666666666667,26.421291847699134,64.97749999999999
479,2012-09-22,560.1866666666666,12366.666666666666,0.0,80.02666666666667,25.767076729559747,62.84
479,2012-09-23,569.2266666666667,12331.25,0.0,81.31809523809524,26.258092425522328,54.1325
479,2012-09-24,539.1466666666666,11350.0,0.0,77.02095238095238,27.020669211943222,51.3725
479,2012-09-25,337.81333333333333,7070.833333333333,0.0,48.25904761904762,27.176356079355724,62.13499999999999
479,2012-09-26,488.8533333333333,9914.583333333334,0.0,69.83619047619047,28.047176745814944,63.68750000000001
479,2012-09-27,676.48,13772.916666666666,0.0,96.64,27.93920726062623,57.995
479,2012-09-28,669.4933333333333,13100.0,0.0,95.64190476190475,29.071001865988123,52.54999999999999
479,2012-09-29,573.04,12097.916666666666,0.0,81.86285714285714,26.94383358016187,56.645
479,2012-09-30,596.32,12325.0,0.0,85.18857142857144,27.521841244083838,53.48000000000001
479,2012-10-01,625.76,12125.0,0.0,89.39428571428572,29.356960549828177,58.7225
479,2012-10-02,537.68,10633.333333333334,0.0,76.81142857142858,28.76335172413793,60.2525
479,2012-10-03,664.96,13691.666666666666,0.0,94.99428571428572,27.62639659160073,63.987500000000004
479,2012-10-04,658.6666666666666,13564.583333333334,0.0,94.0952380952381,27.62130957866175,65.54
479,2012-10-05,658.4533333333333,13439.583333333334,0.0,94.0647619047619,27.869182783031054,64.13
479,2012-10-06,574.7466666666667,12429.166666666666,0.0,82.10666666666667,26.303860185495587,54.38750000000001
479,2012-10-07,566.4,12147.916666666666,0.0,80.91428571428571,26.522012690790604,48.56750000000002
479,2012-10-08,635.7066666666666,12393.75,0.0,90.81523809523809,29.176894985151563,47.62250000000001
479,2012-10-09,650.6666666666666,13447.916666666666,0.0,92.95238095238095,27.52254479731474,47.73500000000001
479,2012-10-10,653.52,13493.75,0.0,93.36,27.549343955534972,52.302500000000016
479,2012-10-11,641.5733333333334,13216.666666666666,0.0,91.65333333333334,27.612733753678015,48.92000000000001
479,2012-10-12,654.8000000000001,13085.416666666666,0.0,93.54285714285714,28.46466995701321,44.645
479,2012-10-13,577.7066666666666,12206.25,0.0,82.52952380952381,26.922175843431756,42.695
479,2012-10-14,599.4133333333333,11785.416666666666,0.0,85.63047619047619,28.931203205468147,60.56749999999999
479,2012-10-15,605.1733333333333,11535.416666666666,0.0,86.45333333333333,29.84224795617362,61.2575
479,2012-10-16,478.16,9389.583333333334,0.0,68.30857142857143,28.967562990903033,46.4075
479,2012-10-17,642.5066666666667,12566.666666666666,0.0,91.78666666666666,29.08322617152962,50.404999999999994
479,2012-10-18,580.6933333333333,11814.583333333334,0.0,82.95619047619047,27.958474296126486,57.66499999999999
479,2012-10-19,641.1733333333333,13204.166666666666,0.0,91.59619047619047,27.62164199011255,56.71250000000001
479,2012-10-20,596.24,12422.916666666666,0.0,85.17714285714287,27.301252658058022,53.86249999999999
479,2012-10-21,570.0,11916.666666666666,0.0,81.42857142857143,27.208531468531465,54.54499999999999
479,2012-10-22,651.8933333333333,13156.25,0.0,93.12761904761905,28.185741208762206,53.36000000000001
479,2012-10-23,631.3333333333334,12452.083333333334,0.0,90.19047619047619,28.840430539289496,49.804999999999986
479,2012-10-24,665.1999999999999,13270.833333333334,0.0,95.02857142857142,28.512748508634218,52.73749999999998
479,2012-10-25,674.08,13341.666666666666,0.0,96.29714285714286,28.739975515302934,60.5975
479,2012-10-26,640.5066666666667,13160.416666666666,0.0,91.50095238095238,27.68465098411693,63.1475
479,2012-10-27,558.6133333333333,11970.833333333334,0.0,79.80190476190477,26.54434119967513,57.004999999999995
479,2012-10-28,555.4399999999999,11689.583333333334,0.0,79.34857142857142,27.028575583674918,47.73500000000001
479,2012-10-29,582.9866666666667,12214.583333333334,0.0,83.28380952380952,27.149698015805328,51.935
479,2012-10-30,619.0933333333334,12889.583333333334,0.0,88.44190476190477,27.321358288885296,54.732499999999995
479,2012-10-31,588.1066666666667,12345.833333333334,0.0,84.01523809523809,27.096970007874898,45.079999999999984
479,2012-11-01,619.2533333333333,12466.666666666666,0.0,88.4647619047619,28.255503030303025,45.10999999999999
479,2012-11-02,622.2133333333334,12462.5,0.0,88.88761904761905,28.400054920316503,40.8125
479,2012-11-03,563.3866666666667,11600.0,0.0,80.48380952380953,27.626992720306514,40.26499999999999
479,2012-11-04,562.8533333333334,11579.166666666666,0.0,80.40761904761905,27.65049912438527,38.44250000000002
479,2012-11-05,640.48,12477.083333333334,0.0,91.49714285714285,29.199642544665217,36.155
479,2012-11-06,628.2933333333334,12731.25,0.0,89.75619047619048,28.072199596356295,34.6175
479,2012-11-07,660.7733333333333,12904.166666666666,0.0,94.39619047619048,29.127793176192007,32.12
479,2012-11-08,670.3733333333333,13239.583333333334,0.0,95.76761904761905,28.802318636244422,33.717499999999994
479,2012-11-09,668.4533333333333,13022.916666666666,0.0,95.49333333333333,29.19764807764091,39.342499999999994
479,2012-11-10,591.4399999999999,11975.0,0.0,84.49142857142857,28.094428949199717,47.66750000000001
479,2012-11-11,586.32,11589.583333333334,0.0,83.76,28.77742455509617,59.3225
479,2012-11-12,641.8933333333333,12364.583333333334,0.0,91.69904761904762,29.53033795001404,62.405
479,2012-11-13,686.2399999999999,13293.75,0.0,98.0342857142857,29.363888042626545,40.205000000000005
479,2012-11-14,678.2933333333334,13495.833333333334,0.0,96.89904761904764,28.589257754450966,37.6325
479,2012-11-15,557.4399999999999,11093.75,0.0,79.63428571428571,28.58280142723004,33.035
479,2012-11-16,0.0,0.0,0.0,0.0,0.0,34.83499999999999
479,2012-11-17,0.0,0.0,0.0,0.0,0.0,35.26250000000001
479,2012-11-18,0.0,0.0,0.0,0.0,0.0,35.1275
479,2012-11-19,0.0,0.0,0.0,0.0,0.0,36.8825
479,2012-11-20,0.0,0.0,0.0,0.0,0.0,36.86750000000001
479,2012-11-21,0.0,0.0,0.0,0.0,0.0,40.25
479,2012-11-22,0.0,0.0,0.0,0.0,0.0,40.099999999999994
479,2012-11-23,0.0,0.0,0.0,0.0,0.0,46.61750000000001
479,2012-11-24,0.0,0.0,0.0,0.0,0.0,34.8425
479,2012-11-25,0.0,0.0,0.0,0.0,0.0,32.599999999999994
479,2012-11-26,0.0,0.0,0.0,0.0,0.0,34.9475
479,2012-11-27,0.0,0.0,0.0,0.0,0.0,34.29500000000001
479,2012-11-28,0.0,0.0,0.0,0.0,0.0,34.355
479,2012-11-29,0.0,0.0,0.0,0.0,0.0,38.7725
479,2012-11-30,0.0,0.0,0.0,0.0,0.0,28.385000000000005
479,2012-12-01,0.0,0.0,0.0,0.0,0.0,32.53250000000001
479,2012-12-02,0.0,0.0,0.0,0.0,0.0,48.462499999999984
479,2012-12-03,0.0,0.0,0.0,0.0,0.0,44.78
479,2012-12-04,0.0,0.0,0.0,0.0,0.0,54.455000000000005
479,2012-12-05,0.0,0.0,0.0,0.0,0.0,38.464999999999996
479,2012-12-06,0.0,0.0,0.0,0.0,0.0,30.244999999999994
479,2012-12-07,0.0,0.0,0.0,0.0,0.0,37.714999999999996
479,2012-12-08,0.0,0.0,0.0,0.0,0.0,40.90250000000001
479,2012-12-09,0.0,0.0,0.0,0.0,0.0,38.72
479,2012-12-10,0.0,0.0,0.0,0.0,0.0,46.1975
479,2012-12-11,0.0,0.0,0.0,0.0,0.0,32.9975
479,2012-12-12,0.0,0.0,0.0,0.0,0.0,35.78
479,2012-12-13,0.0,0.0,0.0,0.0,0.0,37.7975
479,2012-12-14,0.0,0.0,0.0,0.0,0.0,36.425000000000004
479,2012-12-15,0.0,0.0,0.0,0.0,0.0,37.25749999999999
479,2012-12-16,0.0,0.0,0.0,0.0,0.0,37.79
479,2012-12-17,0.0,0.0,0.0,0.0,0.0,39.995
479,2012-12-18,0.0,0.0,0.0,0.0,0.0,40.6925
479,2012-12-19,0.0,0.0,0.0,0.0,0.0,38.525000000000006
479,2012-12-20,0.0,0.0,0.0,0.0,0.0,32.87
479,2012-12-21,0.0,0.0,0.0,0.0,0.0,36.267500000000005
479,2012-12-22,0.0,0.0,0.0,0.0,0.0,31.438823529411767
479,2012-12-23,0.0,0.0,0.0,0.0,0.0,32.96
479,2012-12-24,0.0,0.0,0.0,0.0,0.0,31.03250000000001
479,2012-12-25,0.0,0.0,0.0,0.0,0.0,25.19130434782609
479,2012-12-26,0.0,0.0,0.0,0.0,0.0,19.082857142857144
479,2012-12-27,0.0,0.0,0.0,0.0,0.0,24.98
479,2012-12-28,0.0,0.0,0.0,0.0,0.0,27.50750000000001
479,2012-12-29,0.0,0.0,0.0,0.0,0.0,27.19142857142857
479,2012-12-30,0.0,0.0,0.0,0.0,0.0,23.39
479,2012-12-31,0.0,0.0,0.0,0.0,0.0,31.632499999999993
479,2013-01-01,0.0,0.0,0.0,0.0,0.0,25.31
479,2013-01-02,0.0,0.0,0.0,0.0,0.0,18.68
479,2013-01-03,0.0,0.0,0.0,0.0,0.0,12.1775
479,2013-01-04,0.0,0.0,0.0,0.0,0.0,31.782500000000002
479,2013-01-05,0.0,0.0,0.0,0.0,0.0,32.165
479,2013-01-06,0.0,0.0,0.0,0.0,0.0,34.940000000000005
479,2013-01-07,0.0,0.0,0.0,0.0,0.0,26.284999999999997
479,2013-01-08,0.0,0.0,0.0,0.0,0.0,24.05
479,2013-01-09,0.0,0.0,0.0,0.0,0.0,32.885
479,2013-01-10,0.0,0.0,0.0,0.0,0.0,35.652499999999996
479,2013-01-11,0.0,0.0,0.0,0.0,0.0,35.809999999999995
479,2013-01-12,0.0,0.0,0.0,0.0,0.0,41.2325
479,2013-01-13,0.0,0.0,0.0,0.0,0.0,49.82749999999999
479,2013-01-14,0.0,0.0,0.0,0.0,0.0,40.010000000000005
479,2013-01-15,0.0,0.0,0.0,0.0,0.0,31.31
479,2013-01-16,467.5733333333333,9720.833333333334,0.0,66.79619047619047,27.360956479497073,31.317499999999995
479,2013-01-17,530.3466666666667,10877.083333333334,0.0,75.76380952380953,27.73527176147609,28.602499999999992
479,2013-01-18,633.3866666666667,12856.25,0.0,90.48380952380953,28.024614400691405,20.25909090909091
479,2013-01-19,600.1066666666667,12822.916666666666,0.0,85.72952380952381,26.62114122935283,41.32999999999999
479,2013-01-20,602.88,12516.666666666666,0.0,86.1257142857143,27.39852782956059,34.992500000000014
479,2013-01-21,615.5733333333334,12697.916666666666,0.0,87.93904761904761,27.576069390210556,20.307826086956517
479,2013-01-22,618.3466666666667,12731.25,0.0,88.33523809523808,27.627781683303333,12.882499999999999
479,2013-01-23,632.4266666666666,12704.166666666666,0.0,90.34666666666666,28.317116606537663,3.6874999999999996
479,2013-01-24,645.5466666666667,12570.833333333334,0.0,92.22095238095238,29.21114714396199,3.935
479,2013-01-25,659.68,12622.916666666666,0.0,94.24,29.72751728007922,10.422500000000001
479,2013-01-26,649.5466666666667,12783.333333333334,0.0,92.79238095238097,28.903556366797044,9.1625
479,2013-01-27,630.5066666666667,12587.5,0.0,90.07238095238095,28.492807061679354,17.9
479,2013-01-28,640.3733333333333,12681.25,0.0,91.48190476190476,28.724746990854825,25.444999999999997
479,2013-01-29,590.0266666666666,11783.333333333334,0.0,84.2895238095238,28.48318264969354,35.54
479,2013-01-30,659.52,13225.0,0.0,94.21714285714286,28.367255954631375,56.34499999999999
479,2013-01-31,603.1999999999999,11831.25,0.0,86.17142857142856,29.001184715618944,36.03499999999999
479,2013-02-01,653.8133333333334,12775.0,0.0,93.40190476190476,29.112392781039357,21.14705882352941
479,2013-02-02,627.8933333333333,12552.083333333334,0.0,89.69904761904762,28.45477107607192,17.779999999999998
479,2013-02-03,623.6266666666667,12310.416666666666,0.0,89.08952380952383,28.81621679923281,15.62
479,2013-02-04,658.5600000000001,12706.25,0.0,94.08000000000001,29.482410624692573,18.02857142857143
479,2013-02-05,667.7866666666666,13229.166666666666,0.0,95.39809523809524,28.71377503412073,17.5475
479,2013-02-06,664.64,13033.333333333334,0.0,94.94857142857143,29.007881329923276,22.7375
479,2013-02-07,633.12,12139.583333333334,0.0,90.44571428571429,29.66656680967908,18.064999999999998
479,2013-02-08,678.1333333333333,13158.333333333334,0.0,96.87619047619049,29.315630990078105,25.171250000000004
479,2013-02-09,633.8666666666667,12910.416666666666,0.0,90.55238095238096,27.92818374482276,16.407500000000002
479,2013-02-10,642.4,12675.0,0.0,91.77142857142857,28.829864562787638,20.1275
479,2013-02-11,663.4133333333333,13075.0,0.0,94.77333333333333,28.862074017420863,37.73749999999999
479,2013-02-12,495.25333333333333,10220.833333333334,0.0,70.75047619047619,27.562978013317025,34.25750000000001
479,2013-02-13,512.6933333333333,10366.666666666666,0.0,73.24190476190476,28.132192068595923,32.40500000000001
479,2013-02-14,596.2133333333334,12041.666666666666,0.0,85.17333333333333,28.16437517877739,32.9
479,2013-02-15,596.96,11983.333333333334,0.0,85.28,28.336919054242003,36.845000000000006
479,2013-02-16,596.2133333333334,11972.916666666666,0.0,85.17333333333333,28.32609857896874,24.83
479,2013-02-17,596.48,11764.583333333334,0.0,85.21142857142857,28.84060548964052,15.282499999999997
479,2013-02-18,590.9866666666667,12002.083333333334,0.0,84.42666666666668,28.009546861077357,17.975
479,2013-02-19,344.16,6558.333333333333,0.0,49.16571428571429,29.85052299872935,30.545
479,2013-02-20,504.16,9889.583333333334,0.0,72.02285714285715,28.998493027175055,24.890000000000004
479,2013-02-21,685.44,13837.5,0.0,97.92,28.177136043360434,17.822857142857146
479,2013-02-22,680.2666666666667,13960.416666666666,0.0,97.18095238095238,27.718252599114564,26.9675
479,2013-02-23,632.96,13252.083333333334,0.0,90.42285714285715,27.16921842477598,35.149999999999984
479,2013-02-24,447.35999999999996,8916.666666666666,0.0,63.90857142857143,28.53905943925233,31.93142857142856
479,2013-02-25,550.9333333333333,11025.0,0.0,78.7047619047619,28.42532829428067,33.012499999999996
479,2013-02-26,678.2933333333334,13695.833333333334,0.0,96.89904761904764,28.171769354020892,32.622499999999995
479,2013-02-27,655.4133333333333,13327.083333333334,0.0,93.63047619047619,27.974684466677086,36.335
479,2013-02-28,516.2666666666667,10481.25,0.0,73.75238095238095,28.01857496852846,36.237500000000004
479,2013-03-01,676.5333333333333,13414.583333333334,0.0,96.64761904761903,28.687787130506802,32.23999999999999
479,2013-03-02,638.6133333333333,12733.333333333334,0.0,91.23047619047618,28.528629668411863,25.317500000000006
479,2013-03-03,633.6,12941.666666666666,0.0,90.51428571428572,27.849025112685123,23.060000000000006
479,2013-03-04,621.12,12468.75,0.0,88.73142857142857,28.33594065162907,26.41250000000001
479,2013-03-05,672.0,13293.75,0.0,96.0,28.754565115185706,28.5425
479,2013-03-06,677.3333333333334,13395.833333333334,0.0,96.76190476190476,28.761911871435974,34.1675
479,2013-03-07,628.5866666666667,12350.0,0.0,89.79809523809523,28.952311650922173,35.5175
479,2013-03-08,685.2266666666666,13445.833333333334,0.0,97.88952380952381,28.988888916434245,31.962500000000002
479,2013-03-09,636.8533333333334,12818.75,0.0,90.97904761904762,28.26043135597811,34.91272727272728
479,2013-03-10,608.9066666666666,12158.333333333334,0.0,86.98666666666666,28.487984281471324,44.44999999999999
479,2013-03-11,595.2533333333333,11741.666666666666,0.0,85.03619047619047,28.837468086113077,51.85999999999999
479,2013-03-12,669.8133333333334,13420.833333333334,0.0,95.68761904761905,28.38960455345131,43.099999999999994
479,2013-03-13,685.3333333333334,13297.916666666666,0.0,97.90476190476191,29.31590370254321,35.0075
479,2013-03-14,695.3066666666667,13516.666666666666,0.0,99.3295238095238,29.26117944923962,25.459999999999997
479,2013-03-15,679.2533333333333,13035.416666666666,0.0,97.03619047619047,29.64093497416227,31.16
479,2013-03-16,619.0933333333334,12529.166666666666,0.0,88.44190476190477,28.10729027823966,25.805000000000003
479,2013-03-17,620.3733333333333,12485.416666666666,0.0,88.6247619047619,28.264097269036093,25.715
479,2013-03-18,662.08,12997.916666666666,0.0,94.58285714285715,28.974887514024683,26.06
479,2013-03-19,661.76,12856.25,0.0,94.53714285714285,29.28001140819964,31.46
479,2013-03-20,666.1866666666666,12814.583333333334,0.0,95.16952380952381,29.571713130656256,30.11
479,2013-03-21,668.7466666666667,12525.0,0.0,95.5352380952381,30.371688267908624,27.284
479,2013-03-22,670.9333333333333,12514.583333333334,0.0,95.84761904761905,30.496360468342488,29.127499999999994
479,2013-03-23,636.2133333333334,12072.916666666666,0.0,90.88761904761905,29.97613262007478,32.974999999999994
479,2013-03-24,596.3733333333333,11568.75,0.0,85.19619047619047,29.32356832943153,33.7925
479,2013-03-25,652.0,12331.25,0.0,93.14285714285714,30.07637776651461,35.74250000000001
479,2013-03-26,668.2666666666667,12531.25,0.0,95.46666666666667,30.334751565530617,37.6325
479,2013-03-27,671.1466666666666,12741.666666666666,0.0,95.87809523809524,29.96237505995204,38.38999999999999
479,2013-03-28,679.84,12858.333333333334,0.0,97.11999999999999,30.07509941672067,40.527499999999996
479,2013-03-29,677.4399999999999,12785.416666666666,0.0,96.77714285714285,30.13984318070718,40.662499999999994
479,2013-03-30,617.7066666666666,11833.333333333334,0.0,88.24380952380952,29.693420469483563,41.254999999999995
479,2013-03-31,594.9866666666667,11372.916666666666,0.0,84.99809523809525,29.759142602430238,42.665
479,2013-04-01,645.4399999999999,12347.916666666666,0.0,92.20571428571428,29.73358150835161,38.044999999999995
479,2013-04-02,650.08,12427.083333333334,0.0,92.86857142857143,29.75655376362112,28.273999999999994
479,2013-04-03,662.1333333333333,12897.916666666666,0.0,94.5904761904762,29.20188747106014,30.1925
479,2013-04-04,672.16,12989.583333333334,0.0,96.02285714285715,29.43489437048917,40.399999999999984
479,2013-04-05,617.28,11747.916666666666,0.0,88.18285714285715,29.888656002837376,39.44
479,2013-04-06,596.0533333333334,11350.0,0.0,85.1504761904762,29.87268761625061,35.50999999999999
479,2013-04-07,574.08,11068.75,0.0,82.01142857142857,29.502503896103892,51.365
479,2013-04-08,646.6666666666666,12266.666666666666,0.0,92.38095238095238,29.98740942028985,48.84499999999999
479,2013-04-09,635.36,12441.666666666666,0.0,90.76571428571428,29.04867622237106,52.13
479,2013-04-10,662.24,13129.166666666666,0.0,94.60571428571428,28.692162741986664,47.5925
479,2013-04-11,643.8933333333333,12702.083333333334,0.0,91.9847619047619,28.83526910502433,37.97750000000001
479,2013-04-12,662.6666666666666,12997.916666666666,0.0,94.66666666666667,29.000562055885027,37.82749999999999
479,2013-04-13,595.6266666666667,11643.75,0.0,85.08952380952381,29.09821167770024,42.89750000000001
479,2013-04-14,588.64,11225.0,0.0,84.09142857142857,29.829670675575354,40.160000000000004
479,2013-04-15,654.3466666666667,12468.75,0.0,93.47809523809524,29.85176505708716,51.185
479,2013-04-16,646.9866666666667,12904.166666666666,0.0,92.42666666666666,28.520058034657193,56.0825
479,2013-04-17,661.2266666666667,12537.5,0.0,94.46095238095238,30.000220848565412,46.9175
479,2013-04-18,673.76,12677.083333333334,0.0,96.25142857142856,30.232281084634344,57.3725
479,2013-04-19,670.88,12729.166666666666,0.0,95.84,29.979881374795415,61.51999999999999
479,2013-04-20,598.24,11608.333333333334,0.0,85.46285714285715,29.315048384781043,40.339999999999996
479,2013-04-21,613.5466666666667,12006.25,0.0,87.64952380952381,29.068676360691768,37.04750000000001
479,2013-04-22,657.28,12964.583333333334,0.0,93.89714285714285,28.83878052386309,45.71
479,2013-04-23,657.6,12589.583333333334,0.0,93.94285714285714,29.712246235313582,49.9175
479,2013-04-24,667.04,13045.833333333334,0.0,95.29142857142857,29.084733567550302,55.415
479,2013-04-25,671.6266666666667,12754.166666666666,0.0,95.94666666666667,29.95441768485244,46.669999999999995
479,2013-04-26,669.28,12822.916666666666,0.0,95.61142857142858,29.689717497969127,45.17750000000001
479,2013-04-27,616.2666666666667,12225.0,0.0,88.03809523809524,28.675093842308563,49.82749999999999
479,2013-04-28,609.8133333333334,12627.083333333334,0.0,87.11619047619048,27.47128073475224,58.887499999999996
479,2013-04-29,643.0933333333334,13356.25,0.0,91.8704761904762,27.388894670618207,54.66499999999999
479,2013-04-30,687.6266666666667,13722.916666666666,0.0,98.23238095238096,28.503049197915086,61.04
479,2013-05-01,670.9866666666667,13531.25,0.0,95.8552380952381,28.207267046445985,64.04
479,2013-05-02,672.64,13650.0,0.0,96.09142857142857,28.030773137973135,64.7675
479,2013-05-03,678.72,13560.416666666666,0.0,96.96000000000001,28.470995360270397,63.755
479,2013-05-04,613.8666666666667,12864.583333333334,0.0,87.6952380952381,27.143344885290144,61.74500000000001
479,2013-05-05,569.92,12418.75,0.0,81.41714285714285,26.104840932729406,63.5075
479,2013-05-06,647.2533333333333,13306.25,0.0,92.4647619047619,27.669649308491202,63.110000000000014
479,2013-05-07,578.24,12300.0,0.0,82.60571428571428,26.741641192411926,67.1375
479,2013-05-08,652.3733333333333,13831.25,0.0,93.19619047619047,26.8299465180499,61.54249999999999
479,2013-05-09,668.8000000000001,13779.166666666666,0.0,95.54285714285714,27.609487753250683,61.1525
479,2013-05-10,610.5600000000001,12683.333333333334,0.0,87.22285714285715,27.382934034165572,62.96
479,2013-05-11,608.2666666666667,13204.166666666666,0.0,86.89523809523808,26.204028189754915,57.13999999999999
479,2013-05-12,566.08,12366.666666666666,0.0,80.86857142857143,26.03815417789757,47.824999999999996
479,2013-05-13,645.1733333333333,13110.416666666666,0.0,92.16761904761904,27.99271046135918,43.32500000000001
479,2013-05-14,662.8266666666667,13529.166666666666,0.0,94.6895238095238,27.868523724463607,45.91999999999999
479,2013-05-15,672.48,13547.916666666666,0.0,96.06857142857143,28.235266676918346,56.044999999999995
479,2013-05-16,662.2933333333334,13604.166666666666,0.0,94.61333333333334,27.692583726391018,63.650000000000006
479,2013-05-17,626.4533333333333,12579.166666666666,0.0,89.49333333333333,28.328389886275808,54.92260869565217
479,2013-05-18,635.7866666666666,13039.583333333334,0.0,90.82666666666667,27.73529181445385,58.45250000000001
479,2013-05-19,580.5866666666667,12256.25,0.0,82.94095238095238,26.946011128109244,62.32999999999999
479,2013-05-20,634.1866666666666,13325.0,0.0,90.59809523809523,27.072909234938503,70.21999999999998
479,2013-05-21,655.52,13704.166666666666,0.0,93.64571428571429,27.20936162967467,72.6875
479,2013-05-22,600.0533333333334,12725.0,0.0,85.72190476190477,26.82360218292949,73.84249999999999
479,2013-05-23,502.93333333333334,10010.416666666666,0.0,71.84761904761905,28.578754908081855,69.96499999999999
479,2013-05-24,687.1999999999999,13356.25,0.0,98.17142857142856,29.267366713461236,44.81000000000001
479,2013-05-25,607.3066666666667,12208.333333333334,0.0,86.75809523809525,28.296759772468715,49.4975
479,2013-05-26,582.7733333333333,11766.666666666666,0.0,83.25333333333333,28.172880830972613,53.345000000000006
479,2013-05-27,600.7466666666667,12325.0,0.0,85.82095238095239,27.72614433175569,57.23
479,2013-05-28,643.36,12716.666666666666,0.0,91.90857142857143,28.77834442988204,55.5275
479,2013-05-29,651.5733333333334,13527.083333333334,0.0,93.08190476190477,27.399596940294675,68.63000000000001
479,2013-05-30,653.6,13616.666666666666,0.0,93.37142857142857,27.303999999999995,75.2075
479,2013-05-31,648.9066666666666,13452.083333333334,0.0,92.70095238095239,27.43959675804037,79.3775
479,2013-06-01,603.1999999999999,13212.5,0.0,86.17142857142856,25.969367391989906,77.465
479,2013-06-02,297.28000000000003,6614.583333333333,0.0,42.46857142857143,25.56514368503937,73.65499999999999
479,2013-06-03,278.50433333333336,5775.23125,0.0,39.78633333333333,27.431377449652395,56.8325
479,2013-06-04,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,57.2525
479,2013-06-05,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,61.662500000000016
479,2013-06-06,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,56.892500000000005
