ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
479,2013-06-07,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,59.03
479,2013-06-08,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,60.33200000000001
479,2013-06-09,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,67.36
479,2013-06-10,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,62.59999999999999
479,2013-06-11,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,62.59250000000001
479,2013-06-12,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,63.904999999999994
479,2013-06-13,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,59.315000000000005
479,2013-06-14,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,62.75000000000001
479,2013-06-15,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,64.33999999999999
479,2013-06-16,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,65.99
479,2013-06-17,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,70.31750000000001
479,2013-06-18,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,62.967499999999994
479,2013-06-19,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,59.352499999999985
479,2013-06-20,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,62.9675
479,2013-06-21,630.048,13036.6,0.0,90.00685714285714,27.49124035408005,68.615
479,2013-06-22,582.9933333333333,12551.375,0.0,83.28476190476191,26.42149096103902,77.2925
479,2013-06-23,569.4933333333333,12764.583333333334,0.0,81.35619047619048,25.378563690767642,78.815
479,2013-06-24,594.72,12910.416666666666,0.0,84.96000000000001,26.203380474423106,78.13250000000001
479,2013-06-25,642.4,13681.25,0.0,91.77142857142857,26.7094405360134,76.3325
479,2013-06-26,656.48,14004.166666666666,0.0,93.78285714285714,26.66547146682535,75.13250000000001
479,2013-06-27,648.3733333333333,13977.083333333334,0.0,92.6247619047619,26.387219396830126,72.61250000000001
479,2013-06-28,653.5466666666667,13981.25,0.0,93.36380952380952,26.58983487806089,68.7875
479,2013-06-29,582.08,13141.666666666666,0.0,83.15428571428572,25.195168547875713,69.26
479,2013-06-30,552.0,12493.75,0.0,78.85714285714286,25.13224612306153,72.79999999999998
479,2013-07-01,650.9333333333333,13491.666666666666,0.0,92.99047619047619,27.44453942763022,70.655
479,2013-07-02,651.4666666666667,13722.916666666666,0.0,93.06666666666668,27.004168614948636,74.51913043478261
479,2013-07-03,623.1466666666666,13952.083333333334,0.0,89.02095238095238,25.405997590961128,77.75000000000001
479,2013-07-04,544.64,12772.916666666666,0.0,77.80571428571429,24.25517951394552,79.10000000000001
479,2013-07-05,411.3066666666667,9041.666666666666,0.0,58.758095238095244,25.876306973886326,78.5975
479,2013-07-06,347.52,7179.166666666667,0.0,49.645714285714284,27.535362971561227,79.1825
479,2013-07-07,335.36,7200.0,0.0,47.90857142857143,26.49499259259259,79.3625
479,2013-07-08,512.2133333333334,11637.5,0.0,73.17333333333333,25.03665029239766,75.7625
479,2013-07-09,622.8266666666667,13870.833333333334,0.0,88.9752380952381,25.541693161109443,75.935
479,2013-07-10,606.5066666666667,13145.833333333334,0.0,86.64380952380952,26.244149012150025,78.4475
479,2013-07-11,522.72,11129.166666666666,0.0,74.67428571428572,26.717234893298393,71.97500000000001
479,2013-07-12,689.8666666666667,14302.083333333334,0.0,98.55238095238094,27.437901626608397,70.88
479,2013-07-13,636.7466666666667,13685.416666666666,0.0,90.96380952380953,26.46632818795352,72.4175
479,2013-07-14,604.1066666666667,13562.5,0.0,86.30095238095238,25.337217245263695,79.865
479,2013-07-15,637.2266666666667,14150.0,0.0,91.03238095238095,25.616662112288967,81.29
479,2013-07-16,590.08,12572.916666666666,0.0,84.29714285714286,26.696842286661145,80.78000000000002
479,2013-07-17,678.2933333333334,14539.583333333334,0.0,96.89904761904764,26.536926742131158,81.875
479,2013-07-18,678.0266666666666,14568.75,0.0,96.86095238095238,26.473387825921158,83.26249999999999
479,2013-07-19,645.76,13958.333333333334,0.0,92.25142857142858,26.316165731343283,84.81500000000001
479,2013-07-20,594.7733333333333,13070.833333333334,0.0,84.96761904761905,25.884110763999573,72.455
479,2013-07-21,617.3333333333334,13152.083333333334,0.0,88.19047619047619,26.699935582660117,70.9175
479,2013-07-22,655.4133333333333,13841.666666666666,0.0,93.63047619047619,26.93468641380694,72.69500000000001
479,2013-07-23,669.4399999999999,14254.166666666666,0.0,95.63428571428571,26.714980648933057,75.20750000000001
479,2013-07-24,670.6666666666666,14054.166666666666,0.0,95.80952380952381,27.14480086965115,63.800000000000004
479,2013-07-25,515.6266666666667,10650.0,0.0,73.66095238095238,27.540435263432446,63.70250000000001
479,2013-07-26,633.92,13433.333333333334,0.0,90.56,26.843287344913154,66.5075
479,2013-07-27,600.7466666666667,13189.583333333334,0.0,85.82095238095239,25.908682651503185,69.815
479,2013-07-28,624.96,13627.083333333334,0.0,89.28,26.087613270142178,69.395
479,2013-07-29,636.0900833333334,13647.449166666667,0.0,90.87001190476191,26.512591326335972,65.49499999999999
479,2013-07-30,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,66.89
479,2013-07-31,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,69.335
479,2013-08-01,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,69.56750000000001
479,2013-08-02,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,68.39000000000001
479,2013-08-03,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,68.795
479,2013-08-04,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,66.5225
479,2013-08-05,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,64.53500000000001
479,2013-08-06,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,66.28250000000001
479,2013-08-07,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,72.155
479,2013-08-08,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,76.62500000000001
479,2013-08-09,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,72.81499999999998
479,2013-08-10,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,67.09142857142857
479,2013-08-11,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,65.24749999999999
479,2013-08-12,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,69.38
479,2013-08-13,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,68.41249999999998
479,2013-08-14,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,61.94
479,2013-08-15,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,64.3025
479,2013-08-16,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,65.48000000000002
479,2013-08-17,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,67.04000000000002
479,2013-08-18,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,68.1725
479,2013-08-19,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,71.3
479,2013-08-20,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715,72.02749999999999
479,2013-08-21,592.3115833333333,12223.734166666667,0.0,84.61594047619047,27.56330984669328,74.1725
479,2013-08-22,666.88,14208.333333333334,0.0,95.26857142857143,26.698667917888564,73.80499999999998
479,2013-08-23,646.8266666666667,13747.916666666666,0.0,92.40380952380953,26.76307820376825,67.1375
479,2013-08-24,562.5066666666667,12443.75,0.0,80.35809523809525,25.713514191640158,64.6625
479,2013-08-25,540.16,12233.333333333334,0.0,77.16571428571429,25.116704087193458,69.545
479,2013-08-26,608.5866666666667,13222.916666666666,0.0,86.94095238095238,26.180637067380914,72.01999999999998
479,2013-08-27,614.4533333333333,13647.916666666666,0.0,87.77904761904762,25.60988217574924,73.43130434782609
479,2013-08-28,631.5733333333334,13479.166666666666,0.0,90.2247619047619,26.652980360638846,75.69500000000001
479,2013-08-29,619.6266666666667,12985.416666666666,0.0,88.51809523809524,27.143087608963047,73.13000000000001
479,2013-08-30,609.6533333333333,13483.333333333334,0.0,87.09333333333333,25.71998549649773,74.01500000000001
479,2013-08-31,621.3866666666667,13606.25,0.0,88.7695238095238,25.978168039605983,75.1625
479,2013-09-01,565.0666666666667,12681.25,0.0,80.72380952380954,25.3467722468649,74.9975
479,2013-09-02,529.2266666666667,12208.333333333334,0.0,75.60380952380953,24.658711444823663,72.09500000000001
479,2013-09-03,607.4133333333333,12977.083333333334,0.0,86.77333333333334,26.625162390966985,65.87
479,2013-09-04,636.16,13385.416666666666,0.0,90.88000000000001,27.034572202334633,69.18499999999999
479,2013-09-05,641.8133333333334,13641.666666666666,0.0,91.68761904761905,26.76247900631236,61.452499999999986
479,2013-09-06,646.0266666666666,13635.416666666666,0.0,92.28952380952381,26.950515059842118,57.7775
479,2013-09-07,602.4533333333333,13114.583333333334,0.0,86.0647619047619,26.1308750013238,61.715
479,2013-09-08,622.4,13479.166666666666,0.0,88.91428571428571,26.265857187017,60.83000000000001
479,2013-09-09,622.1866666666666,13437.5,0.0,88.88380952380952,26.3382709250646,61.1975
479,2013-09-10,644.64,13729.166666666666,0.0,92.09142857142858,26.709029681335355,77.62249999999999
479,2013-09-11,652.0533333333334,14041.666666666666,0.0,93.1504761904762,26.41493206726014,81.98750000000001
479,2013-09-12,653.9733333333334,14066.666666666666,0.0,93.42476190476191,26.445627804107424,71.06749999999998
479,2013-09-13,632.6933333333333,13610.416666666666,0.0,90.3847619047619,26.442765610490333,56.38249999999999
479,2013-09-14,595.36,13160.416666666666,0.0,85.05142857142857,25.733274402406202,52.31
479,2013-09-15,555.04,12554.166666666666,0.0,79.29142857142857,25.149041088616,56.54749999999999
479,2013-09-16,619.9466666666666,13235.416666666666,0.0,88.56380952380952,26.644142588803188,52.9625
479,2013-09-17,611.5733333333334,12914.583333333334,0.0,87.36761904761904,26.93724519008442,49.737500000000004
479,2013-09-18,633.0133333333333,13235.416666666666,0.0,90.43047619047618,27.205723364289835,57.0875
479,2013-09-19,647.3066666666667,13531.25,0.0,92.47238095238095,27.211795576084167,61.205000000000005
479,2013-09-20,647.4666666666667,13502.083333333334,0.0,92.4952380952381,27.277318109345266,66.55999999999997
479,2013-09-21,603.04,13087.5,0.0,86.14857142857142,26.210449156319644,65.54
479,2013-09-22,610.5066666666667,13122.916666666666,0.0,87.21523809523809,26.46336565592422,54.2825
479,2013-09-23,599.0933333333334,12387.5,0.0,85.5847619047619,27.510333624845835,49.925000000000004
479,2013-09-24,657.12,13722.916666666666,0.0,93.8742857142857,27.238506877182328,51.40250000000001
479,2013-09-25,677.4399999999999,14056.25,0.0,96.77714285714285,27.414883296279825,54.70250000000001
479,2013-09-26,639.4133333333333,13347.916666666666,0.0,91.34476190476191,27.249167556318604,56.6975
479,2013-09-27,646.08,13645.833333333334,0.0,92.29714285714286,26.9321653740458,56.1875
479,2013-09-28,587.84,12966.666666666666,0.0,83.97714285714287,25.787891002570696,57.695
479,2013-09-29,585.4933333333333,13070.833333333334,0.0,83.64190476190475,25.48025179045797,60.080000000000005
479,2013-09-30,653.4933333333333,13766.666666666666,0.0,93.35619047619048,27.002091364003228,61.025000000000006
479,2013-10-01,637.1733333333333,13418.75,0.0,91.0247619047619,27.010372136831755,62.38999999999999
479,2013-10-02,637.76,13391.666666666666,0.0,91.10857142857142,27.08991761045426,64.99249999999999
479,2013-10-03,649.2266666666667,13075.0,0.0,92.74666666666667,28.244877161674104,60.5
479,2013-10-04,641.4933333333333,13041.666666666666,0.0,91.64190476190475,27.979766730564425,60.815000000000005
479,2013-10-05,568.0,12668.75,0.0,81.14285714285714,25.50348955763854,62.794999999999995
479,2013-10-06,576.6933333333333,12700.0,0.0,82.3847619047619,25.830109536307962,63.155
479,2013-10-07,626.4533333333333,13345.833333333334,0.0,89.49333333333333,26.701033114788213,63.79250000000001
479,2013-10-08,638.1333333333333,13406.25,0.0,91.16190476190476,27.076289873089877,53.91500000000001
479,2013-10-09,637.12,13679.166666666666,0.0,91.01714285714286,26.49394529393847,51.919999999999995
479,2013-10-10,659.0933333333334,13952.083333333334,0.0,94.15619047619047,26.87156095764272,50.72
479,2013-10-11,663.4133333333333,13525.0,0.0,94.77333333333333,27.901783199835695,54.237500000000004
479,2013-10-12,600.0533333333334,12845.833333333334,0.0,85.72190476190477,26.57128805276246,56.96
479,2013-10-13,568.48,12358.333333333334,0.0,81.21142857142858,26.166179905596763,60.507500000000014
479,2013-10-14,648.0,13210.416666666666,0.0,92.57142857142857,27.902526415391893,58.06086956521739
479,2013-10-15,663.04,13595.833333333334,0.0,94.72,27.740797057922155,58.66571428571429
479,2013-10-16,449.11999999999995,9158.333333333334,0.0,64.16,27.89529681528662,62.02249999999999
479,2013-10-17,521.8666666666667,10647.916666666666,0.0,74.55238095238094,27.879177199504333,57.45500000000001
479,2013-10-18,656.3733333333333,13300.0,0.0,93.76761904761905,28.072709106098575,54.275
479,2013-10-19,605.5466666666667,12606.25,0.0,86.50666666666667,27.324154993664962,55.48249999999999
479,2013-10-20,615.68,13118.75,0.0,87.9542857142857,26.69608816896935,49.91750000000001
479,2013-10-21,637.6533333333333,13470.833333333334,0.0,91.09333333333333,26.926208805031443,57.365
479,2013-10-22,653.2266666666667,13439.583333333334,0.0,93.31809523809524,27.647962961814702,49.51249999999999
479,2013-10-23,662.4533333333333,13562.5,0.0,94.63619047619048,27.784371449052735,42.755
479,2013-10-24,656.7466666666667,13397.916666666666,0.0,93.82095238095238,27.883394474679935,41.96750000000001
479,2013-10-25,667.04,13485.416666666666,0.0,95.29142857142857,28.13666021937278,41.495000000000005
479,2013-10-26,600.2133333333334,12562.5,0.0,85.74476190476192,27.177818993919296,44.412500000000016
479,2013-10-27,491.0933333333333,10412.5,0.0,70.15619047619047,26.828356089102307,43.857500000000016
